Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.12
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99612
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,125.62
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,125.88
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,127.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,127.62
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.25
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.37
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94501
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92215
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94623
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,54.88
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96222
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92813
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98306
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,173.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,240.5
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,241.25
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,119.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,119.88
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.88
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.69
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.44
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98071
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8663
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87646
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.13
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95682
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94208
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99432
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,102.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,103.5
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.12
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,143.62
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,169.25
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,169.5
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,217.62
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9917
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,113.62
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,115.38
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.38
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.13
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89914
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82965
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86575
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97131
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93552
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98642
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,45.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,127.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,162.25
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,208.5
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,209.12
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.93
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99249
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98691
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98447
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,64.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.12
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,102.38
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,102.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,69.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98065
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94711
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86529
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95682
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93927
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98785
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,33.5
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.62
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.88
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,170.62
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99445
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,102.12
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.25
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96783
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8894
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87082
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98196
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96274
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98105
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,59.62
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.25
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
