Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,184.62
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99457
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,95.25
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,115.12
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,115.88
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,98.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.88
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97339
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88617
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92285
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9664
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96847
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98593
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,51.75
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,52.5
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,160.38
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,177.88
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,211.5
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,211.88
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.75
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99487
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,93.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,114.62
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,114.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.75
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.56
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96698
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93976
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83999
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97729
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96683
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,76.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,175.5
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,178.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,179.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,198.25
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.69
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,99.75
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.25
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,113.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,114.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.38
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.44
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9122
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82507
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87637
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98087
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94839
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,161.25
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,149.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,149.88
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,221.62
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,222.38
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99609
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99664
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,112.25
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,116.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.38
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90408
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93164
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84576
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98288
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96075
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,177.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.19
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98386
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99579
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.88
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,121.25
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,121.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,94.12
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97836
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9519
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94842
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98102
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97012
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98569
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
