Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,53.62
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,53.75
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,153.75
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,192.88
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,214.25
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,215.25
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99191
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99661
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9949
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,110.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,118.12
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.62
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,97.88
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,99.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.56
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.87
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90185
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81518
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8537
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9733
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97238
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98437
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,55.75
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,152.62
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,174.88
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,182.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,204.5
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,205.38
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98801
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99762
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,133.75
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,135.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.44
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90338
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86239
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94574
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97778
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98199
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98639
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,63.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,65.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,258.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,264.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.94
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98828
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99249
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99689
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,126.38
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,126.88
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.75
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,121.38
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,122.38
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,121.88
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95438
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85623
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99396
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97565
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98682
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,194.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,199.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,199.25
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,230.5
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,95.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,120.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,124.75
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,101.25
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.69
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92786
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86328
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90219
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95721
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,91.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,45.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,199.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,182.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98929
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,106.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.12
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.88
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.94
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.5
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97916
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85718
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83899
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
