Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99036
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95212
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98343
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,174.62
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.69
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9859
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9971
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99243
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,134.25
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,134.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,134.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,114.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,114.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.56
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96796
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95898
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81195
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98776
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9704
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98914
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.88
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,209.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,221.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,224.75
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99365
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,92.75
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,113.5
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.69
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.94
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94946
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84295
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86224
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97864
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.25
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,193.5
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,214.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.06
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99304
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98834
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,106.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,110.5
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.63
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98083
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82538
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86783
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99158
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98233
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,68.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,74.5
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,191.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,194.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,194.5
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.63
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98642
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,99.5
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,99.38
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.88
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.62
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91461
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89377
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84936
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98828
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96048
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98379
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.5
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,184.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,161.62
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,207.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98959
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,107.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
