Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98245
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95663
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92187
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97836
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.978
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,64.88
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.75
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,188.88
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,197.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,198.12
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98987
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99487
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,108.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.62
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,99.62
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.88
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.5
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.69
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96155
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80447
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9089
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99213
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98651
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,65.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,67.62
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,88.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,190.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,187.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,190.62
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,230.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9892
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,123.12
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,123.88
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,110.5
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,111.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98526
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87518
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91348
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98807
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97351
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.75
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,202.62
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,203.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,244.38
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,245.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98846
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99643
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99594
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,79.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,80.38
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,121.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,124.88
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,110.88
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,111.38
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88632
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96078
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94263
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97668
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,84.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,68.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,176.38
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,206.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,253.25
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,253.75
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99588
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,111.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,124.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.62
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,125.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,125.88
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.62
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.88
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99109
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9173
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91162
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99197
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98111
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98441
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,84.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,209.62
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,209.88
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,199.25
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,212.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,251.5
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,252.5
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98941
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99374
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
