Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,104.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.56
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90558
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86108
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92062
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98135
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98761
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,114.25
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,115.5
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,115.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,99.25
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,220.62
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,222.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,191.38
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,236.75
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,237.12
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98727
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,97.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,128.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,128.75
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,92.5
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.38
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.62
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90109
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92215
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8638
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99576
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98743
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,98.62
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,99.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.88
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.88
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,206.62
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.62
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,215.12
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,215.88
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,216.5
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98782
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99722
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,111.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,112.25
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,138.5
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,139.25
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.56
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95505
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91791
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80771
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98676
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99258
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,99.12
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,110.62
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.62
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,219.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,219.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,205.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,275.38
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,276.25
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,104.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.62
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,105.12
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,108.88
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,98.25
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,98.62
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96271
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78006
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83172
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.69
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98077
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99274
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,123.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,123.88
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,123.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,65.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,105.38
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,106.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,248.38
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,248.88
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,233.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98657
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9953
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,93.88
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,111.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,111.62
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,101.75
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,102.5
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.25
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.5
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.69
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88208
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91543
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91699
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.94
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99756
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98801
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,133.88
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,134.5
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,134.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,102.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.88
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,238.75
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,212.75
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,213.38
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
