Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,247.38
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,248.12
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98926
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99362
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,92.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,94.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.12
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,107.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.88
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.87
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94131
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95337
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83035
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98633
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,125.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,126.25
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,125.75
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,95.75
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.12
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,230.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,231.12
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,189.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,189.62
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,231.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,231.75
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,113.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,134.62
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,135.12
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,135.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,102.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,102.75
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96323
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81421
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88003
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98639
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,92.12
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,100.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,78.12
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,110.38
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,110.62
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,226.12
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,234.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,224.88
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,225.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,243.88
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,244.75
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,100.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,132.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,132.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97717
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88241
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96094
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99472
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98251
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98813
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,121.88
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,122.5
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,67.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,235.75
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,238.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.88
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99756
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99359
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,110.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,111.75
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,150.62
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,151.62
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,151.25
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96579
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92093
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85834
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98032
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99213
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.12
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,98.75
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,221.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,229.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,230.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,222.38
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,222.88
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99197
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,114.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,114.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.38
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,131.88
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,132.5
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,132.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,94.25
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.19
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9082
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84094
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82599
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98206
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98499
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,65.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,81.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
