Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,202.25
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,209.88
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,204.38
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98648
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99838
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,98.25
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,180.38
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,180.75
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,180.62
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,106.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,108.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90652
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88934
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8519
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98349
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97565
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99008
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,58.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,187.38
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,187.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,253.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,254.12
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,222.25
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,222.88
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98941
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99844
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,181.88
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,182.12
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,182.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,97.5
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,98.12
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.44
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96741
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9082
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85934
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98367
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98703
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,198.88
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,204.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,270.12
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,270.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,202.62
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,209.88
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99768
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,86.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,150.25
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,152.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,151.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92731
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96414
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85818
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96182
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98459
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,170.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,171.88
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,227.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,229.38
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,191.62
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,202.38
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98492
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,113.25
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,154.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,154.25
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,154.12
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.25
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91183
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91415
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84384
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99103
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96466
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99069
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,110.5
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,111.12
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.75
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,196.25
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,205.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,221.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,226.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,221.38
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,106.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,107.38
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,125.75
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,126.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.81
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99606
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89624
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9028
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98364
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98386
