Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99243
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,76.5
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,71.25
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,71.38
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,105.75
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,206.5
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,206.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,213.75
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,228.88
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99765
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,107.5
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.75
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,165.75
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,166.75
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,166.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.75
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94144
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93613
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86126
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98697
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98437
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99338
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,118.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,118.62
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.5
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,202.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,255.25
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,256.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,232.75
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,233.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.82
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99747
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,111.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,111.88
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,140.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,140.88
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97757
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93011
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94061
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99652
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,122.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,122.62
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,122.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,92.12
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,106.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,106.5
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,255.75
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,256.5
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,250.62
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,242.38
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98926
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99832
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99103
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,94.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,188.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,188.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,188.5
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.44
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.62
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94327
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8761
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87292
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99728
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98831
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,153.62
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,156.38
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,95.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,97.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,261.25
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,264.88
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,297.38
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,297.88
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,216.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9985
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.992
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,87.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,184.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,184.62
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,184.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.25
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.06
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94907
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92856
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86117
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98791
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9812
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,93.5
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,179.75
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,293.62
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,294.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,205.88
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,206.12
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98303
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,143.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,144.5
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.12
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,96.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9281
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86731
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.25
