Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98621
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98846
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.5
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,191.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,246.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,246.62
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98398
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,73.5
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,149.12
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,149.5
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,149.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.62
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93365
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87213
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87268
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,14.12
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98437
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98477
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.5
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,234.62
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,235.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,209.88
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98618
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99805
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,166.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,167.12
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,166.88
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.06
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.63
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94354
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84598
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94113
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9881
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99243
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99429
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,86.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,121.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,129.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,128.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,190.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,269.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,270.38
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,255.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,263.5
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98898
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99835
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,101.38
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,188.88
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,189.25
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,189.12
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,102.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,102.25
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98386
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9794
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91247
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99213
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,108.62
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,108.75
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.75
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,108.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.38
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,234.38
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,294.38
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,294.62
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,242.12
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,244.12
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.06
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.19
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9834
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98947
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,73.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,157.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,158.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,157.88
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8417
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81012
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88992
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98434
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,113.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,62.25
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,99.12
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.25
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,207.62
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,208.25
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,240.38
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,233.88
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,234.25
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.56
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99084
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.38
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,156.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,157.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,156.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,87.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.62
