Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94891
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82196
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99075
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98843
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,81.62
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.75
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,234.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,235.38
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,273.12
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,273.25
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99094
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,143.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,144.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.62
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91064
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91131
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84161
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98666
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98209
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,55.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.62
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.25
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,206.38
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,206.75
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,228.12
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,200.5
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,208.88
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98926
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,157.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,158.75
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,158.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87185
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94049
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87875
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98621
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99127
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,205.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,269.12
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,269.38
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.31
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99078
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99008
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,126.5
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,127.12
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78109
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97391
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96262
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.62
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98941
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99249
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98755
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,82.62
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,83.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.88
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,198.25
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,269.88
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,277.38
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,233.38
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,234.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.56
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98596
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98981
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.12
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,135.88
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,136.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,105.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.88
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72555
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89657
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82245
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99152
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,94.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,241.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,224.25
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,224.5
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.06
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
