Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98395
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99799
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,136.25
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,136.5
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,80.25
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.25
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-86.63
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-128.87
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-53.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.13881
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.37118
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.45907
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98746
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99054
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,98.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,211.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,211.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,189.12
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,189.5
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98529
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99811
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.88
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,126.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,126.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.38
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-156.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-159.57
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-98.69
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.52734
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.81161
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.09581
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98785
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98431
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,73.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,140.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,185.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,171.12
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.44
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99182
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98709
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,99.62
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,82.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-160.31
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-117.94
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.50976
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.1874
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72964
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9903
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97247
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,163.5
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,198.12
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.44
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98465
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,127.62
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,127.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,84.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.31
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.44
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75827
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.5285
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68322
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99158
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97803
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99213
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,83.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,95.62
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,95.88
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,185.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,185.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,189.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,203.38
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.69
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98337
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,118.12
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,118.5
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.38
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-94.19
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.46551
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.03838
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90854
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98145
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98758
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.5
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,61.25
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,61.62
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.38
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
