Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,153.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,179.5
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,180.12
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,220.88
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98868
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98239
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,123.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,123.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.12
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,106.12
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.88
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-151.56
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-106.06
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-59.5
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.5624
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.15593
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.39623
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98859
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99203
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,71.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,91.88
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,158.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,192.62
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,207.38
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98566
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99817
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9906
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.12
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,153.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,153.12
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.12
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-112.69
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.44
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-48.56
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.07945
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.33889
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.54965
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.75
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.75
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.75
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97733
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,51.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,73.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,101.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,102.75
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.38
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,231.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,231.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,197.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99753
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99356
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,138.25
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,138.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,138.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,100.62
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-83.87
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-109.25
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.75
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.03734
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.20433
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58117
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98944
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,83.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,145.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,145.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,204.62
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,205.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,198.38
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,199.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99799
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98843
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,98.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,98.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,144.88
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.88
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.75
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65389
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.57916
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75491
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99017
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98343
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.88
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,73.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,70.62
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,189.25
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,189.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,230.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,230.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,173.12
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98465
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9949
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,71.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,107.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,113.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,113.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61056
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76709
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84042
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97601
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98993
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,65.12
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,70.62
