Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,146.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,147.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,179.88
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,180.12
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,215.38
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,215.62
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98685
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99771
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,131.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,131.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,118.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.88
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66235
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80591
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79904
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98679
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,161.5
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,162.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,233.25
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,233.38
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,221.75
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99438
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,83.38
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,117.62
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,118.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,157.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,158.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,158.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.69
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47213
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.60678
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82443
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97794
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99152
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.5
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,167.25
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,267.12
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,268.75
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99063
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,89.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,159.38
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,160.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,159.75
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,109.88
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,110.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-65.13
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.07
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.15138
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.61831
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67819
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9917
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97415
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,220.38
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,220.75
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,205.75
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,205.88
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99734
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,108.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,108.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,108.5
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,109.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.88
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,144.75
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,144.88
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.75
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.56
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-72.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.3529
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.18581
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84399
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99631
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97882
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,98.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.88
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,211.62
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,212.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,174.75
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,175.38
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,240.88
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,241.25
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,81.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,121.12
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,105.12
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-102.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-108.37
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.0797
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.1899
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8522
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
