Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99408
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98404
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,153.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,189.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,191.38
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.44
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99594
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,80.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,97.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.12
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,119.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,119.62
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-154.69
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.44
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.60253
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.47518
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73346
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,92.75
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,95.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,146.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,146.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,200.75
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,232.38
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,233.25
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98459
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,111.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.25
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-139.31
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-134.25
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.75
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.389
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.45635
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66567
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98849
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99161
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,180.62
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,192.38
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.63
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99203
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,118.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.62
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-157.13
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-109.31
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-69.94
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.63644
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.17675
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.25728
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9859
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98825
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,145.25
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,171.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,171.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,180.5
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96725
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,121.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,121.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.38
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-166.19
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-149.94
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-62.63
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.81479
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.68386
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.36577
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,112.88
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,208.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,209.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,157.12
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.25
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.5
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99179
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,76.5
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,140.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,141.38
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.12
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-142.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-68.31
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-76.25
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.33294
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.20751
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.18114
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
