Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97134
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,94.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,165.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,166.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,194.12
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,151.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.37
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98425
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,105.38
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,105.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.25
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-132.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.63
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.32476
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.4681
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65274
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99628
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97537
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96951
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,116.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,120.5
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,117.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,182.62
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,186.62
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,150.88
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.81
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99661
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98346
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,107.12
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,111.88
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.88
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,83.62
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-161.19
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-139.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-78.37
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.76422
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.55941
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.13634
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99771
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97446
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97995
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,112.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,117.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,115.88
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,58.5
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,55.62
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.38
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,167.88
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,172.12
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,155.88
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,160.62
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,143.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,151.5
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.88
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97723
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.88
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,101.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-171.69
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-156.69
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-123.82
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.79489
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.76745
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.40038
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.44
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99612
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97733
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98825
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,83.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,123.25
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97131
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98816
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-165.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-148.56
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-92.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.81729
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.71209
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.02147
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99631
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97855
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97556
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,122.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.13
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.06
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98102
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97427
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96542
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,55.12
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
