Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,87.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.75
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-138.31
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-132.31
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-68.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.35793
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.43529
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.27526
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98227
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9798
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,56.75
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,148.75
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.82
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97842
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,102.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,82.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-154.81
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-129.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-75.69
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.65106
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.38463
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.17592
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97952
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92627
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,125.38
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,144.62
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.81
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99338
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.75
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,85.62
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-148.56
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-146.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-88.37
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.50649
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.64993
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.00722
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99741
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98068
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9158
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,108.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.38
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,183.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98303
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99185
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98877
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,56.5
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,56.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.75
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,73.5
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-161.06
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-140.94
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-72.38
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.74182
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.41234
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.21999
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99582
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96695
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97827
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,53.38
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,53.75
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,131.88
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,124.12
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.81
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99304
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99808
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9816
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,124.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,124.62
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.5
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.75
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-152.43
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-79.93
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-62.94
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.48
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.08864
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.35369
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99817
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96692
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99237
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,132.88
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,133.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,132.88
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,84.75
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,203.75
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,205.88
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,179.25
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,179.38
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,167.62
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
