Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98419
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99475
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,63.88
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,124.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,124.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-63.81
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.19
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.36901
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.26531
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64709
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98315
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98843
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,101.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,72.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,78.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,171.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,198.88
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,200.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,192.62
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98727
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98468
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,68.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.75
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-70.5
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-68.81
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.12007
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.20006
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77835
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.12
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99622
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97821
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98914
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,91.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.88
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,162.88
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,168.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,138.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,162.62
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98071
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,89.12
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-49.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.69
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62435
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.40496
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.56231
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97244
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94711
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,197.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.37
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98712
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98303
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,58.38
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.13
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72528
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71896
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68573
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99612
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9845
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96741
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,108.88
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,109.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,195.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,195.12
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,171.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,79.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-68.81
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58999
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.22924
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82147
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98389
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96216
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,102.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,102.75
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,62.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,46.12
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
