Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,202.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,136.88
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,106.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,112.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,112.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.81
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63488
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.61193
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75515
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98724
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98886
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97382
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.25
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,70.38
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,185.38
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,175.62
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,176.25
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,181.75
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98941
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9899
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,98.12
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.81
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52447
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74783
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78738
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99725
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94876
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,123.38
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,123.5
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,123.5
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,231.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,231.62
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,156.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97885
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99145
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,70.25
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.12
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85809
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81106
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90491
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99762
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98483
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9595
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,140.12
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,140.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,140.25
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,64.75
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,67.5
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.5
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,206.75
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,212.5
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,158.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,161.75
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97665
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96216
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98578
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.12
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72546
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92929
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93573
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99756
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96335
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99286
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,138.88
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,139.12
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,139.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,72.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,198.75
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,189.12
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95966
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9855
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94238
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,63.75
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,63.75
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.88
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73159
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88128
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87512
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97754
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98834
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,94.88
