Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,54.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,54.62
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,59.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.75
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,138.5
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98419
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98215
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,53.38
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,75.88
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94595
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83792
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90768
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99576
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9729
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98032
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,101.12
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,196.38
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,156.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97418
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9779
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,77.88
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,78.38
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85354
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90719
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90716
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99561
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97958
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96832
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.88
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,46.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,128.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,168.75
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95734
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94141
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92056
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91003
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9476
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98685
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9971
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,105.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,144.62
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,144.88
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,130.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,189.75
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97345
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.94
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91092
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80072
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92279
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98334
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98267
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97565
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,57.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,57.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,179.5
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98685
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98129
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.62
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.62
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.75
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82364
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91632
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94769
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
