Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98337
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97189
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99088
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.38
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,74.38
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,175.5
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,175.75
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.69
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98218
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99155
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91128
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89053
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91565
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96841
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97043
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96469
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98849
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.5
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8768
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8172
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93838
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,49.38
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97635
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84961
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93799
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96164
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96814
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,73.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.06
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91302
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91748
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85901
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.06
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97601
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84564
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92264
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,115.75
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96542
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98709
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,58.5
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94128
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93491
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8739
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99011
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84091
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89206
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,58.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,116.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95911
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9921
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,65.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
