Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87549
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82281
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87057
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-22.25
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98273
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.80172
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88669
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,99.38
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,100.12
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96414
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9711
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97955
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9212
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8948
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88464
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96735
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89816
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91104
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.62
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97607
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96637
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91949
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91705
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87549
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.19
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9501
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82538
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.86215
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94232
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98135
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98401
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.31
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83288
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88843
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85199
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95962
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84945
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93759
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.12
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94571
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95911
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96054
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91809
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86038
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85431
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.25
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96597
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82238
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95697
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9509
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97998
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95306
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
