Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91537
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95535
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91403
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.44
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97321
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83691
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98563
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,62.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,151.88
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,152.5
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95496
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98187
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94553
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.25
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83743
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91104
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87576
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97705
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.81109
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.987
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94611
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97891
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94253
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92563
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83157
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93021
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-31.56
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.78631
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98749
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94385
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98572
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96164
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89947
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90579
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88345
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-31.93
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9743
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.78302
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97162
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,93.38
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91348
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9845
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95331
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83703
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8902
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87768
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-32.81
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97647
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.77743
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98447
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
