Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89703
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97467
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91369
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94504
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85095
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91449
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9649
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8493
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99167
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86502
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98309
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95734
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84573
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88333
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86542
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98978
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83954
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97983
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,60.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,60.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,57.88
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,127.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89102
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98648
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94546
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97235
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88998
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91687
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97824
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90671
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98102
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,59.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,59.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,138.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8678
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.974
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96152
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93878
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90417
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8566
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-30.81
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9787
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.80206
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.83
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.62
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86902
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98724
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97494
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.88
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.12
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85055
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85937
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95114
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,55.12
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.974
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.81262
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98291
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,58.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
