Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.12
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8782
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98093
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92157
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92856
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92316
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8688
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.88
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98495
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83731
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.69
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86999
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9599
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95691
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.81
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92712
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82699
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90124
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.44
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9776
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84085
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97897
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,51.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91522
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93408
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.88
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.88
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93295
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86059
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88241
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97842
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86105
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98578
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.75
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90915
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96008
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96585
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84353
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87259
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89224
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98953
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83969
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.25
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87207
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95215
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97107
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94327
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90478
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8435
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.25
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97549
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.81628
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
