Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9332
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98273
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.25
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92273
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84323
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88495
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.94
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86658
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98471
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,61.25
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,61.62
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.5
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,136.25
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94202
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98618
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98312
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87991
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88498
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86752
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.44
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98642
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85977
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98123
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,52.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,59.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,132.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93265
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9559
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92529
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93765
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90384
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96652
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91553
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97992
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,59.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,59.88
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.75
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,129.38
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9205
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98148
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96616
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94781
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90417
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92648
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97201
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91659
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98004
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,81.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90814
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98645
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97086
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84439
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87939
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86609
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
