Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-32.13
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98291
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.77505
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99115
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,18.12
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,61.5
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.38
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.28
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.61
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,129.75
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90723
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.983
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95303
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.12
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92157
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9245
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86841
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.06
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97601
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88867
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98856
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.02
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,102.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,103.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,128.25
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92932
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97388
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93722
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90124
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86712
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96579
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87955
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98691
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93051
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97626
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83175
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91397
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84219
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.88
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97742
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82132
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98273
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92496
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96844
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.06
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9191
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91382
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83893
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98105
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93091
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98968
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,62.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,94.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,135.88
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86914
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96838
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95489
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
