Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83359
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86679
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86175
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.56
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94723
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83767
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98944
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,151.75
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89422
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97678
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9725
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.81
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8829
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88028
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84717
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92245
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89395
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98529
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,92.62
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.18
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89505
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97794
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98083
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92151
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89065
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85333
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.75
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95261
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83642
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,33.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,80.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.12
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.12
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.31
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87356
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98618
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.25
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84662
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92331
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84814
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.88
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93841
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82449
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,72.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,159.38
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93118
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97018
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98547
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94437
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83969
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87463
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95529
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87207
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98727
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,64.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96048
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97403
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97876
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
