Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83005
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91894
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8696
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93307
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83816
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9827
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,63.88
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95276
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96323
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98676
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89767
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89392
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87185
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96289
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85663
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98407
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.75
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,153.12
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.63
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93957
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97311
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94903
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,57.25
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,100.38
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96262
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92059
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83777
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94147
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94482
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98215
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,64.38
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.5
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,106.12
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,189.88
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95093
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,56.62
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,57.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84106
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90503
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83767
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94946
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96139
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98547
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,149.5
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8699
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98148
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92398
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90594
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83719
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.38
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-22.31
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.8851
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89331
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
