Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,145.25
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.44
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89569
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99039
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97498
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,69.62
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,58.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.19
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86355
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87878
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85385
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95508
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91293
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98315
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,57.38
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,57.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,117.5
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9538
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9697
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,86.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.62
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87698
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9404
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86334
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.31
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91803
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93442
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,147.38
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,158.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9538
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98914
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99338
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.38
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,96.25
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.31
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.31
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96558
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92673
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82477
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95279
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92343
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98492
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,112.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,193.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98712
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,107.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,87.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.31
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.13
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96237
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87375
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77868
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95206
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95526
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98465
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,71.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,183.25
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,183.62
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.44
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95978
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97519
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,80.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-104.13
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-64.19
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.06
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.22066
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.39739
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67279
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.62
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92193
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90051
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9332
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
