Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91974
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9949
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-103.37
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-83.63
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.5
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.21971
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.11308
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58923
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,6.38
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,6.38
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.38
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,8.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,8.38
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.84265
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88431
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96139
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97034
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98264
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,64.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,79.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.94
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-88.13
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-58.06
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78729
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.0291
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.5021
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-29.62
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.94
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.80487
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8891
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9079
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,23.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96774
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,68.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,72.5
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.75
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-104.06
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-68.88
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-49.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.23674
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.32305
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62078
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,6.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,8.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,8.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90616
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97079
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92059
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,25.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.38
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96466
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,79.62
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,119.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,120.12
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-78.56
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-59.56
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-50.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.18383
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.45806
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.59744
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,8.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97879
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96976
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94641
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,100.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97736
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98486
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-98.12
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-92.68
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-60.19
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.16689
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.05132
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.45373
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,5.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,5.88
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.81
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95132
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96109
