Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90735
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,97.25
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,97.5
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9436
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97845
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-103.06
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.68
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.19
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.18993
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69247
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84457
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9603
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94778
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91916
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,124.25
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99249
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99109
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98694
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.75
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,67.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-103.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-60.87
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.56
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.2267
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.44881
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64538
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,7.75
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,7.88
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.75
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92065
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95441
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97522
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,123.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,128.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,128.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.19
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97925
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98096
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-97.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.81
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.14852
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86999
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86059
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,5.5
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,5.62
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97253
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93115
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,96.62
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,134.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,134.38
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,206.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,207.25
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.81
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98157
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98083
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-91.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-63.31
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.04039
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.42953
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.62
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96347
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92718
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93182
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,42.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,120.88
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.13
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97757
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.38
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-101.94
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-86.13
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-55.13
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.21822
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.0609
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62341
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,5.75
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,6.0
