Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,8.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,8.12
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.12
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98782
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97586
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94983
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.69
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98758
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,66.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,94.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,73.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-101.94
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.81
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.17763
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83206
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85104
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,5.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,5.88
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96475
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95862
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97073
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,112.62
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.62
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,147.12
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.81
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,59.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.31
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-70.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.37
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66751
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.30709
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82599
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,2.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,2.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9848
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97751
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97147
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,55.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,148.62
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,149.12
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96555
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,76.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.13
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-85.06
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-53.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79397
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.09026
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55196
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,8.38
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,8.38
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.38
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97763
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98441
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95969
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,58.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,47.25
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,158.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,129.12
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.25
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97848
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98511
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99182
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-72.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-73.12
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-52.81
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.22823
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.25466
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.57754
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,2.88
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,2.88
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.88
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,6.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,6.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97031
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98654
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9469
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,70.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,176.88
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97311
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98749
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.75
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-101.88
