Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-78.25
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.37
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.14571
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.19673
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83023
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,5.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,5.62
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98401
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94815
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,67.25
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,67.75
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,43.88
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,123.12
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,170.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,170.62
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.06
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97372
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98474
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,61.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-74.94
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-47.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.24736
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63565
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64068
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,5.25
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,5.38
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.38
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98633
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97055
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9761
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,80.12
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,80.25
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.12
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,143.75
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,162.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96689
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,95.25
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.75
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.13
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.94
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73538
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71801
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67364
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,6.12
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98688
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97839
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97369
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,54.5
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,154.62
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,160.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.44
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98178
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,67.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.12
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.12
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.31
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.44
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60882
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65112
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87332
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,6.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,6.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98621
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98605
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95615
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.38
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,155.38
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,149.62
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97516
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98712
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.75
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.87
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.37
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.863
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72833
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84219
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,4.5
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,4.62
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.62
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97961
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94562
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,55.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,158.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,149.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98145
