Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99057
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,77.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.44
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.56
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91806
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80865
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87692
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96384
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98825
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95776
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,110.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98669
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99258
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98556
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,62.62
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.62
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,71.75
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,72.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-76.06
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.38
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.21999
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79522
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65472
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,5.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,5.25
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.25
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9791
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99222
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96146
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.5
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,116.62
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,193.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97867
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98923
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,101.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,102.88
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.31
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.06
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.75
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66397
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7232
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69195
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,4.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,4.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98752
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97891
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,82.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.5
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,186.25
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,187.38
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.69
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99008
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98117
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99374
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,78.38
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,64.88
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,96.38
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,97.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.69
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-52.25
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93524
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74575
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58645
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.75
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98697
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95825
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.38
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,197.25
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,152.75
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,153.5
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.63
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9913
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98175
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99014
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,80.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.38
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,100.38
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.75
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.37
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.983
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85568
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84253
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95291
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,126.38
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,126.62
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,67.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,67.62
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,220.25
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,220.88
