Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,72.5
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,79.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-60.5
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.87
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.56
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48617
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82705
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70632
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,5.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,5.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.75
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99014
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95444
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,106.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,106.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,192.62
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,138.75
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.12
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98712
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9917
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,74.5
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,74.75
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,104.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,104.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.87
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.31
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88721
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81573
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87585
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,5.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,5.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98602
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97659
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,137.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,174.5
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,175.62
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,193.25
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,195.25
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9895
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,99.62
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,99.75
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.62
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.88
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.56
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.12
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92648
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90866
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66357
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98544
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96408
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,71.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,91.38
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,212.88
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,212.88
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9816
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.62
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,95.75
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.75
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.06
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61096
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75818
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72216
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,5.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,5.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,65.88
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.88
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,167.62
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,171.25
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,181.5
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98032
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,88.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,108.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,108.38
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.5
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.81
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.19
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51232
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83349
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81082
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,5.12
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,5.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.12
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.94
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97162
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97711
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
