Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,128.75
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,128.88
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,192.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,191.12
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,191.5
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95435
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,109.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,110.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,93.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.38
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.94
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.31
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54446
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.806
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91006
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,5.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,5.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99365
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98358
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95346
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.12
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,138.38
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,138.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9584
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99377
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,58.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,108.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,108.5
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.5
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79294
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78549
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97961
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98535
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98398
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.88
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,133.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,177.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,183.88
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98715
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99606
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,95.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,95.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,100.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,134.38
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,134.75
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.5
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.81
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96374
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92786
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80706
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98782
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98151
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,56.5
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.62
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.5
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,88.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,198.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,198.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,179.88
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,184.12
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,247.75
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99619
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,87.62
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,115.12
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,115.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.25
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.44
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92984
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84579
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84826
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96558
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98199
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,93.12
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,137.62
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,166.25
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,235.62
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,236.12
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.06
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98227
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98962
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.56
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95047
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81012
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85864
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
