Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96881
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98468
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99231
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,56.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,56.5
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.38
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,61.5
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.5
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,94.75
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,234.12
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.69
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97498
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,57.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,81.12
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,105.38
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,107.25
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.56
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.12
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.892
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87051
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91083
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9791
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97479
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,59.88
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.88
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,189.38
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,189.5
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.38
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,208.12
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99182
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99506
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,119.75
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,120.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.88
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,107.12
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,107.25
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.12
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96405
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9577
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90558
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97458
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99689
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98425
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,59.38
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,59.62
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,138.12
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,138.25
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.25
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,65.88
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,160.62
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,300.12
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,300.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,219.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97772
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99286
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,78.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,103.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,103.62
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94977
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92264
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96454
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,76.88
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96802
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98898
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,73.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,139.38
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,145.12
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,195.25
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,195.5
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,251.75
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,252.62
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.63
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97024
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,63.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,121.88
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,122.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.62
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95242
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92309
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98276
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,92.25
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9903
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97586
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,55.38
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,148.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,196.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,196.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,259.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,259.12
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93182
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9913
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,97.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.68
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96258
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92535
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89392
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
