Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.19
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98819
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99442
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98474
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,67.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,111.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,61.75
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,238.62
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.5
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95172
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99008
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,97.5
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,97.75
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94427
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94641
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94311
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,67.5
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98669
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97574
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98541
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,61.25
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,151.25
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,164.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,165.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,223.62
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.94
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9574
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9942
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.75
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,102.5
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,102.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,108.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,109.12
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97922
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94818
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96161
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,42.5
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,81.38
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98709
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97885
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98602
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,69.75
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,195.5
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,257.5
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,257.75
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96793
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99191
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,109.12
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,94.12
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98688
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94668
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96555
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97369
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98367
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,65.25
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,168.62
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,169.12
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,211.38
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,211.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,259.75
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,270.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96506
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,87.12
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,87.25
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.12
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,99.12
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96539
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94553
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95148
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,61.62
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.12
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,77.38
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97766
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,264.38
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.69
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98059
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99112
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.12
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.12
