Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,113.12
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,113.5
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94656
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9715
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94827
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,82.12
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98016
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98309
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98392
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,169.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,224.5
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,233.75
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,254.12
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97455
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99747
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,125.62
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,125.88
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,122.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.62
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98624
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98569
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,107.12
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,107.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.5
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,104.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,157.5
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,158.12
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,157.88
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97208
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97766
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98563
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,65.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,228.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,229.12
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,274.62
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.88
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,344.38
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,345.25
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99426
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,111.75
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,112.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,112.88
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,113.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9411
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96765
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94092
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,67.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,67.62
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,80.62
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98947
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95499
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96939
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,206.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,206.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,213.5
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,243.62
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,243.75
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.88
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99167
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99765
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99258
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,139.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,142.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,140.25
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,138.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,139.12
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95026
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98129
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95666
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,62.62
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,98.62
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.88
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98077
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93948
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96738
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,62.62
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.62
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,215.75
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,216.12
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,276.38
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,279.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,274.12
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,275.62
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98663
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,99.5
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,100.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,144.38
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,145.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97772
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96823
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96051
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,92.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,87.62
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97931
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97363
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9881
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.25
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,51.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,223.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,229.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,227.88
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,295.5
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
