Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99155
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9938
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,139.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,139.38
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,139.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97314
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96164
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96612
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.88
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,74.62
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,116.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,116.62
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.5
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98911
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98117
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,249.75
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,202.75
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,327.88
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,328.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97259
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99411
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,112.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97235
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97928
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98297
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.75
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,93.12
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,93.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,134.88
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,135.12
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,135.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.19
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94986
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9942
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,202.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,199.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,318.12
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,318.25
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.19
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97031
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,84.75
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.75
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,121.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,121.38
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96316
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9679
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95993
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,87.38
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.75
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,105.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,105.5
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.38
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98376
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98868
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,60.88
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,61.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,61.62
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.38
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,233.25
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,301.5
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,302.12
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97284
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,107.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.38
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98322
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98535
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98288
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,103.12
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.25
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,140.62
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,142.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,141.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98828
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98914
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98602
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,67.62
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.75
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,64.62
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.38
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,223.25
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,224.25
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,239.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,243.88
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,316.5
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,318.12
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9787
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,98.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,98.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98599
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97061
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96545
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,106.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,81.88
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,113.38
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96399
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97195
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9967
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,102.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,102.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
