Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,210.88
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,211.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,205.38
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,213.75
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,312.12
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,312.38
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98105
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.38
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,94.25
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,94.5
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.25
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97406
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93811
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97571
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,92.38
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.12
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,121.75
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,122.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9563
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90707
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99179
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.75
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,197.5
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,204.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,295.62
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,296.25
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97052
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,55.62
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.62
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96332
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98175
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93887
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,110.88
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,110.88
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.88
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96445
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96329
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97913
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,175.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,231.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,231.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,211.12
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,211.38
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.19
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98279
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,107.75
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97079
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98059
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96078
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,83.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,104.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.38
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,110.12
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,111.75
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.19
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.06
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94153
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97855
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,184.12
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,245.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,248.88
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.13
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99503
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98355
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,115.38
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.38
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97397
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.974
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96802
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,117.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,117.25
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.12
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97162
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96503
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,56.62
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,56.62
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.62
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,219.12
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,219.5
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,209.88
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,210.38
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,275.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,283.75
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.75
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98474
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,65.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,87.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.75
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97784
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95135
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96805
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,114.5
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,121.25
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95138
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98532
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,55.12
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,55.38
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,30.38
