Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,203.25
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,189.5
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,190.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,258.62
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,265.5
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99359
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.88
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97586
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95349
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96808
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,92.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,116.12
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.25
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.87
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94028
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95337
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97104
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,187.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,249.38
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,252.5
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98941
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98154
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,105.88
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,106.38
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,97.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96341
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98419
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94824
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,113.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,113.62
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,96.75
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.88
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9711
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94751
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99387
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,64.88
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.38
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,192.38
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,192.75
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,246.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,246.75
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,255.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,255.62
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99197
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,78.38
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95938
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96555
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97467
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,108.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97113
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96396
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99084
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.88
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,171.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,236.5
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,272.75
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,277.62
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,62.88
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,103.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,103.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96265
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93133
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95679
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,67.25
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,67.38
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96652
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98862
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9668
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,167.75
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,186.88
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,190.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,234.25
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.56
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98657
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,94.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,94.62
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.62
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95941
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96674
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97015
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.62
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,81.88
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,120.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,120.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,120.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
