Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98032
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97501
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,180.25
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,180.5
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,213.38
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,252.62
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,252.88
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.06
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.12
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97961
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,64.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,64.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,94.12
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,94.12
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.12
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,128.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,128.75
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.62
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96387
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98505
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97818
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,74.88
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,144.25
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,145.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,144.75
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97446
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98657
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96326
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,178.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,263.25
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,306.5
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,307.62
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.69
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98544
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,79.38
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,98.25
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,103.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.62
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96335
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98639
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97989
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,112.88
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,136.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,136.62
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.62
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96973
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95828
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,216.38
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,252.88
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,253.25
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,276.38
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,277.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.69
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.44
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9845
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98279
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99478
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,71.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,113.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,120.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,111.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,112.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97852
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98303
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98361
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,119.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,120.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,152.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,154.38
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,153.38
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98618
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97253
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92422
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,210.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,210.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,268.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,275.62
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,292.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,294.38
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.63
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9707
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,103.88
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.88
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,118.25
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98785
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9892
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98544
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,125.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,125.62
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,152.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,152.88
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,152.88
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98822
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96982
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97629
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.5
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,233.88
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,234.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,265.5
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,266.12
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,325.75
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,326.38
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98895
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,86.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,110.25
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99088
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99438
