Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,133.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,133.12
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,133.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,179.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,179.62
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,179.62
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,201.12
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,201.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,201.25
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97546
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93921
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,294.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,295.62
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,296.25
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,296.5
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,342.75
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,343.25
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.94
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99445
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.88
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,107.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,111.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,111.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97668
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98108
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98605
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,104.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,104.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,153.75
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,156.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,155.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98697
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9534
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97812
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,70.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,32.75
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,244.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,241.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,242.62
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,315.25
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,318.12
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97882
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99454
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,61.62
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,89.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,120.88
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97824
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98083
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,91.88
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,126.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,126.25
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,150.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,152.25
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,151.12
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97769
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94379
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93991
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,205.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,205.88
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,242.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,243.25
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,302.5
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,304.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.94
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96732
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,102.75
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,111.12
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.38
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,113.12
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,113.25
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.25
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97467
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97803
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97903
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,79.62
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,101.12
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,101.25
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,131.25
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,134.12
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92697
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96109
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,210.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,210.88
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,226.5
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,235.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,288.62
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,291.75
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.69
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96081
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9913
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99533
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,42.38
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,165.75
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,166.75
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,166.25
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97867
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97162
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97064
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,92.88
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.38
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,115.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,116.25
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.12
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99774
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95276
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9606
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,108.25
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.5
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,241.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,242.88
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,203.12
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,203.62
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,322.75
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,324.25
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.19
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.75
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98267
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99377
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,74.25
