Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,74.62
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,108.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,108.25
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97949
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94952
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95459
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,68.62
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.88
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99664
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98578
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94327
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,118.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,118.62
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,118.38
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,276.25
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,276.62
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,193.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,234.88
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,239.25
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.62
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97321
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98868
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99493
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,108.75
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,109.12
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,105.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,105.75
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97201
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94827
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96741
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,80.12
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,80.5
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.25
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,70.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99359
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9606
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95648
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,215.25
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,215.62
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,214.62
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,243.5
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,246.88
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.56
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97174
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98645
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.88
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.88
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.69
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97803
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89114
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9628
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,108.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,108.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99442
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96304
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,117.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,117.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,54.62
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,247.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,247.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,204.25
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,204.62
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,237.38
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,241.75
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.37
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.87
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97638
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97534
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98441
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,80.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,80.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,116.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,116.88
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.88
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9819
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97574
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89862
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,91.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,96.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93536
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95087
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,87.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,87.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,231.25
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,231.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,204.75
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,214.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.37
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96689
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,72.12
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,129.25
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,136.62
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.25
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95767
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97009
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93835
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94989
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,193.12
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,194.12
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,291.88
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,299.25
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
