Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97671
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,118.75
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,119.12
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.88
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98981
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,135.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,135.75
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,135.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,181.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,181.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,181.25
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,182.75
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,183.25
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,182.88
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97794
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98059
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,52.5
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,259.12
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,259.5
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,318.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,318.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,356.38
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,357.12
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95669
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99643
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,71.88
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.62
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,140.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,140.88
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.38
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98517
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97037
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95779
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,110.88
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,94.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,101.38
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.12
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93423
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95639
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95514
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,284.5
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,284.88
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.38
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97436
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98984
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99564
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,144.5
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,144.88
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97015
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96396
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96237
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,79.88
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,80.5
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.12
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97366
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98816
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98102
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,51.75
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,180.75
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,181.38
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,204.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,296.12
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,296.62
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.69
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96149
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97446
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98233
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,73.25
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.25
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,129.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,129.12
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.12
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95956
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96649
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95819
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.12
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.62
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,107.5
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,107.5
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96017
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98874
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96619
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,68.25
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,223.38
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,274.88
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,277.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.81
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98474
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98456
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99747
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,145.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,146.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99072
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98019
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96793
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,137.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,138.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,138.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,108.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96686
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92697
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92865
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
