Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,244.62
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,291.38
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,293.5
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.75
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97803
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.25
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.75
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,71.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9769
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,105.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,116.12
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,116.62
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.25
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,128.25
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,128.62
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.38
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97363
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90402
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94543
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,209.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,209.5
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,206.38
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,207.12
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,265.75
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,266.25
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99078
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99432
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,75.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,83.25
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97821
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98199
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9729
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,123.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,123.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95148
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93213
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96228
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,201.75
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,202.25
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,221.62
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,224.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,265.75
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,265.75
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.94
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93668
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98911
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98138
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96069
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96307
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,107.25
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.88
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96579
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94693
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94458
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,157.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,172.25
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,172.25
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,250.5
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96658
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,67.5
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99435
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98752
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98517
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,145.5
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,145.75
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,145.62
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,121.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.88
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,158.75
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,159.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,159.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9837
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96899
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9697
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,55.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.25
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,246.5
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,246.62
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,224.12
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,229.25
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,305.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,306.38
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98218
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99014
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,99.25
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97546
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97955
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95996
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,87.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,107.75
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98096
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97971
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97031
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
