Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,190.75
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,259.12
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,259.38
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97223
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99561
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,126.75
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98706
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98355
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97189
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,111.12
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,106.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,118.62
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,119.75
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,119.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98874
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96371
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98431
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,221.25
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,300.38
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,301.75
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.81
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96167
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9783
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,135.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,136.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98846
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,137.88
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,138.25
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,138.12
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,143.25
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,143.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,143.38
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,165.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,165.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,165.62
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97345
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95077
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,220.12
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,220.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,215.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,215.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,361.88
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,363.75
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96503
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9537
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98758
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,77.75
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98337
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98199
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97971
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,102.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,103.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,108.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,109.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,132.62
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,136.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97784
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89975
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,57.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,267.25
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,270.75
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.69
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87228
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97134
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9921
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98126
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9758
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9805
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,86.88
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,99.75
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,133.62
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,134.38
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,134.12
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.992
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97192
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96808
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,46.38
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,184.88
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,193.5
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,190.88
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,274.38
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,275.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95966
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97757
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,58.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,58.25
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98642
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98355
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,120.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,120.25
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,144.5
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,144.62
