Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,144.5
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,153.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,154.5
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98547
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94461
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9791
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,61.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,222.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,222.38
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,230.75
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,279.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,280.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93454
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98773
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99811
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,133.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,133.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.38
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97006
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97818
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96603
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,80.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,111.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.5
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.94
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93716
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90011
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,163.38
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,164.5
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,174.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,266.75
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,268.38
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96765
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98141
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,72.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,72.5
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98022
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97339
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,118.88
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94562
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96866
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98465
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.5
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,182.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,182.88
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,241.62
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97699
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98462
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,83.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99426
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98471
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,139.62
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,140.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,139.88
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,133.88
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,134.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,144.5
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,144.62
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,144.62
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98126
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,64.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,257.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,257.5
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,266.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,266.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,302.88
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,303.25
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97684
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99545
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,58.5
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,86.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.12
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99252
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99442
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98474
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,119.25
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,119.5
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,113.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,128.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,128.88
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,128.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92276
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98199
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,70.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,241.5
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,241.75
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,200.88
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,201.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,261.12
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,261.38
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96399
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9787
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,53.75
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
