Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99161
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98035
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,115.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,115.25
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.12
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,124.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,124.38
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.25
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98968
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9541
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92752
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,219.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,219.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,203.25
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,198.5
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98691
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,93.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.12
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.62
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98917
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99179
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9805
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,86.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,129.62
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,129.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,129.75
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96567
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9823
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,170.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,231.25
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,235.12
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,265.75
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,266.12
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98831
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97595
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,73.38
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.5
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97531
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,109.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,109.25
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.25
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9566
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94415
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96298
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,207.88
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,216.88
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98178
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98798
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99783
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,124.75
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,124.88
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.88
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,157.88
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,158.12
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,158.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,180.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,181.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,180.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9902
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94015
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96414
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,78.75
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,238.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,238.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,236.62
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,284.5
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,287.12
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.87
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95233
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94656
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95041
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98468
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95785
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,58.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,65.38
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.75
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.87207
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97519
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.84866
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,43.75
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.62
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95032
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95654
