Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.62
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93719
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98434
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94513
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.88
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-29.56
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89673
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9816
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.79861
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,51.75
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,165.12
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94705
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94693
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96622
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94104
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98395
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9436
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,62.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97058
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98199
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,43.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,43.75
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,153.62
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93915
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97192
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97488
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96942
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94586
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96967
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98145
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.87292
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,114.38
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94928
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9874
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98102
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97586
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97247
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92911
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,54.38
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,56.75
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96896
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96503
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,117.75
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,118.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,140.62
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.69
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82419
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97635
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98065
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96063
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96741
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93924
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,55.12
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.12
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96826
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96344
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89966
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
