Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92581
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94742
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95068
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96197
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.966
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93518
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.12
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95846
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95169
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95547
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,32.88
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,106.12
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86752
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98074
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94195
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9812
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96884
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93622
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.19
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92453
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94461
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89142
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97131
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96667
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96005
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9754
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9743
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92868
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95956
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88013
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97232
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,127.38
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.07
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92407
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97412
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94519
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96921
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9671
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94684
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.94
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99127
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82571
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9679
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,65.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,127.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95489
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96539
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96393
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93606
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.19
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94678
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82974
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91418
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
