Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90982
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93793
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97302
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97659
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97675
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94269
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9841
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85507
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89691
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92874
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96564
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95785
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9743
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97372
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93701
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.75
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-25.56
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98282
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90298
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.84033
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.94
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88861
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94025
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95132
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95343
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95688
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9324
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.5
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96555
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8688
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.927
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.44
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88049
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97427
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97476
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97278
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95596
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92386
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.69
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97983
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8417
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89572
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89926
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96896
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97101
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96786
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96249
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94205
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95886
