Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84656
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98117
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86358
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96939
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98309
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97552
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97443
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93292
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.25
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.5
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.06
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97562
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88107
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94098
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,104.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.12
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.94
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86926
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98389
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97943
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95618
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96283
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93387
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.75
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9678
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8566
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9519
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.38
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8536
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94595
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95782
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95911
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92795
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95605
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87842
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96069
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.13
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7713
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9678
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95782
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95731
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92251
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.19
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98322
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92651
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.87518
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85269
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96905
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94797
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.75
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95352
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95459
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96493
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
