Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.06
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95148
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89566
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96228
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91369
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97504
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95895
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97049
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95941
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9263
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98309
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9024
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88208
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91266
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97784
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97864
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9527
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97015
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93332
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96841
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88037
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97583
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,105.62
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.69
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96268
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97061
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98785
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96945
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96005
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93719
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.56
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-35.56
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9552
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89163
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.75082
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9555
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96368
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98288
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9718
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95166
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9382
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.88
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95911
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88901
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95938
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,35.88
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,126.62
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92673
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95557
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97284
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
