Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95822
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96204
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92114
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96176
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86996
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.87131
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.75
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87045
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97723
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9649
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96967
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93869
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.25
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98138
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86694
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.84936
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.75
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85772
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97305
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97205
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.88
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95837
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95743
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93155
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,50.62
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97723
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88724
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96686
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.75
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75457
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98483
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.88
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95322
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93317
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,47.38
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-27.88
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96497
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93631
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.81854
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82983
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98737
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9805
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95535
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96802
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95984
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94379
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87622
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94897
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,32.75
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,118.88
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.81
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
