Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83008
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97671
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,58.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,58.5
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97531
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94971
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92697
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-28.31
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9574
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89319
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.80444
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,121.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.06
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82855
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97696
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9722
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95441
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9263
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96435
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87747
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97824
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,46.12
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8963
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96643
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97223
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.37
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95795
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97137
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93332
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95468
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88022
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93848
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,35.75
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8782
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97134
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98083
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.06
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97006
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95981
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92322
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9519
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88095
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91733
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9281
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94449
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97638
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94894
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92721
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,47.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.56
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92441
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89252
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9588
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
