Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.12
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94073
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98102
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,57.88
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.62
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95645
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96133
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92966
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,54.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.12
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-28.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94098
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86584
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.80969
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,125.75
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.88
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91528
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98373
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98685
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95639
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97314
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95731
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,61.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,63.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94879
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87948
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94717
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93393
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97946
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.25
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96039
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96008
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9371
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,54.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96466
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89566
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.86709
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.88
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91077
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98218
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97092
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.44
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98087
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95499
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92279
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93964
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96606
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95904
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,36.38
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85965
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95834
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95999
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96258
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9281
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,54.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.19
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.18
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95535
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93387
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9144
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.75
