Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.31
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83008
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96887
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9668
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96005
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95407
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94122
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95462
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91104
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96753
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,25.62
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,136.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93475
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97958
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99265
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95084
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95676
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.38
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.88641
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94568
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96094
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,111.88
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8978
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96857
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9877
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96036
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97296
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75271
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92847
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89334
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93448
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,110.25
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93149
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98511
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,67.5
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,67.88
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-60.19
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96249
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.46538
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.60949
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.983
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96451
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95947
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98306
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-95.5
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-88.5
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.07378
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.02165
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65856
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,4.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
