Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93756
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89764
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94131
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96786
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97397
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.38
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.12
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-105.19
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-69.81
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.31
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.23525
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.30834
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74899
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,5.38
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,5.5
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,8.88
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.88
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93863
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95108
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94147
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97742
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,127.88
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,128.38
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.12
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-56.87
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.19
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97797
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.51998
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75506
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94968
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89993
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93622
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,34.75
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.75
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,160.62
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,125.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.69
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.56
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98526
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,120.88
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.75
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,81.62
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-99.25
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-74.25
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.69
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.16591
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.22264
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77716
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,6.75
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,7.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.88
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96545
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90286
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96701
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,100.88
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,147.62
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.13
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98633
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98248
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,111.5
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,112.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.88
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-74.5
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-89.87
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.44
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.22533
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.00301
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77868
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,2.12
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,2.38
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.949
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91202
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9277
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.75
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,136.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,137.12
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.31
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98953
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,100.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.75
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-78.44
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86633
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.19316
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9249
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
