Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,7.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,7.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96783
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9284
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97931
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,134.88
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,135.25
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,174.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,178.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,111.12
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.88
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-87.87
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.06
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96396
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.04402
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70095
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.07
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96231
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91403
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97269
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,112.62
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,112.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.62
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.25
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-62.87
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89407
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.40783
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89017
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,8.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,8.25
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.12
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97037
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9404
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96274
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.19
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98206
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,123.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,124.25
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.75
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-88.44
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-58.31
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.05449
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.49078
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93606
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,3.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,3.62
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95914
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9527
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95932
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,166.38
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,167.5
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,77.25
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,88.25
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-55.13
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.75
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95966
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.53439
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67733
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,8.88
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,8.88
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.88
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98959
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96469
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98068
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,157.75
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,158.38
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.37
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99387
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98697
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,109.38
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,111.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.88
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,84.62
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,84.75
