Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.75
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-106.63
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-65.25
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.19
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.29726
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.39065
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6867
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,5.62
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,5.75
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.62
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98676
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9855
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97797
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,79.62
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,187.38
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,184.5
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,187.75
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9938
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-105.87
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-83.25
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-48.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.27907
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.10106
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64956
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,5.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,5.88
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.88
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,8.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,8.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97736
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97778
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,164.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.44
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98367
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99554
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,66.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,98.12
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-108.19
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-74.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.31618
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.24764
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93472
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,5.62
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,5.75
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.75
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,7.12
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,7.12
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.12
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95215
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96893
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9812
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,53.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,164.12
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,184.75
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.81
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99182
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99588
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,88.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,108.75
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,109.38
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,99.62
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.75
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.12
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88965
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89722
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92987
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95624
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97092
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97284
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,46.12
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,187.75
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99127
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,86.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,129.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,129.88
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.75
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-94.81
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-64.44
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.06529
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.39983
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78668
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,2.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,2.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97891
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96973
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97241
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,61.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.25
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,188.62
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,158.62
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.5
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
