Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,108.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-73.56
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.27568
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68243
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89798
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,4.38
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,4.62
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96481
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97824
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,61.5
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,86.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,172.38
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,208.75
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,209.38
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99356
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,93.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,93.88
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,138.88
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.5
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-53.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.87
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8923
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.55779
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78955
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96692
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97366
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97458
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,144.12
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,203.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9892
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99298
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,73.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,126.88
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,131.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,87.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,87.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-80.5
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.44
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.63
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.15605
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70016
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78982
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9892
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97858
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98718
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.25
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,59.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,66.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,197.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,174.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.25
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98953
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,103.12
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-83.25
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.19
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.13414
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76358
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86822
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,4.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,4.88
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97119
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98749
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,67.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,130.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,179.75
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,202.38
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.06
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,87.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,88.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,99.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.69
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9837
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76913
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88891
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.5
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.62
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97183
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98669
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93881
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,77.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,78.38
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
